Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,25.33
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,27.09
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,27.78
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.67
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.89
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.94
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.41
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,26.92
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,28.37
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,26.82
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.04
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.99
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.33
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.9
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,34.15
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,26.38
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,27.67
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.08
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.32
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.35
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.06
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,28.45
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,27.84
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,26.26
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.89
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.62
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.55
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.59
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,25.48
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,27.05
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,30.92
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.32
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.3
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.38
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.94
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.2
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,26.18
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,27.75
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,31.5
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.9
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.74
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.24
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.97
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,32.29
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,25.7
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,34.27
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.65
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.59
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.77
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,135.9
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,136.9
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,33.4
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,30.81
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,33.07
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
921655,WALNUT AVENUE (G24),2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,36.64
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.47
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.98
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,156.3
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,37.69
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,28.96
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,30.32
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.9
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.31
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.46
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.8
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,36.35
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,30.0
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,30.12
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,155.8
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
921655,WALNUT AVENUE (G24),2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.74
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.94
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.89
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,152.5
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,134.9
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,36.81
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,31.53
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,157.2
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
921655,WALNUT AVENUE (G24),2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.46
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.59
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.78
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.58
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,153.0
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,148.3
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,36.6
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,28.68
