Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,36.58
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.21
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.11
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.55
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,144.6
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,35.0
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,27.42
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,34.83
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.46
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.6
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.9
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,136.3
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.2
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,141.6
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,32.04
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,25.69
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,34.14
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.86
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.59
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.12
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,151.0
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,28.56
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,26.57
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,36.33
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.35
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.1
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,120.8
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,138.5
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,28.0
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,30.88
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,33.48
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.6
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.67
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.52
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.46
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,139.1
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,32.24
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,33.8
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,37.32
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.29
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.99
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,164.9
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,146.4
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,38.08
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,35.29
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,91.9
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
921655,WALNUT AVENUE (G24),2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,152.3
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,44.83
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.46
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.86
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,190.8
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,45.72
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,33.57
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,27.26
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
921655,WALNUT AVENUE (G24),2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,36.18
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.89
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.72
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,155.6
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,37.28
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,29.68
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,29.8
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.89
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.54
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.31
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,33.74
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,29.25
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,29.49
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
921655,WALNUT AVENUE (G24),2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,128.7
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.21
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.39
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.18
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,138.2
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,33.01
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,32.62
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,36.07
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,141.8
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.26
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.57
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.44
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,143.8
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,152.8
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,34.8
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,35.09
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,40.14
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
921655,WALNUT AVENUE (G24),2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,172.3
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.39
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.05
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.93
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,156.0
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,131.5
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
