Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,32.38
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,38.78
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,33.86
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,168.0
921655,WALNUT AVENUE (G24),2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.85
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.97
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.25
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,142.8
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.4
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,30.63
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,36.73
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,29.75
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,159.5
921655,WALNUT AVENUE (G24),2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,36.78
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,38.4
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.36
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,160.0
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,166.2
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,148.8
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,37.37
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,41.01
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,35.46
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,162.7
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,177.7
921655,WALNUT AVENUE (G24),2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.89
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,42.16
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.85
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,145.3
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,179.7
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,34.76
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,44.78
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,35.12
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,191.1
921655,WALNUT AVENUE (G24),2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,40.8
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,42.41
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,37.01
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,171.7
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,178.0
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,156.9
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,43.29
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,45.91
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,39.13
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,182.1
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,192.9
921655,WALNUT AVENUE (G24),2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,166.2
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.7
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.67
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,39.62
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,166.7
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,39.49
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,37.99
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,43.09
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,161.7
921655,WALNUT AVENUE (G24),2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,181.2
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,39.36
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.28
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.12
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,165.0
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,154.0
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.3
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,43.67
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,39.57
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,33.96
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,182.8
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,168.4
921655,WALNUT AVENUE (G24),2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.78
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.56
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.52
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,139.4
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,33.74
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,29.86
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,27.2
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.09
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.84
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.74
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,148.9
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,36.4
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,31.96
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,28.43
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.88
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.11
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.41
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,151.7
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,37.02
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,25.31
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,29.41
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
921655,WALNUT AVENUE (G24),2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.18
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.78
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,27.85
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,27.67
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,29.34
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
921655,WALNUT AVENUE (G24),2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.68
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.01
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,130.9
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
