Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,31.35
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,28.44
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,23.15
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.98
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.27
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,140.7
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,33.95
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,32.03
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,27.09
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
921655,WALNUT AVENUE (G24),2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.16
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.64
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.79
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,133.3
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,32.48
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,26.62
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,139.2
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,37.76
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.87
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.4
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,159.5
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.8
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,39.07
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,27.8
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,25.22
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,165.2
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.25
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.85
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.19
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,33.84
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,34.41
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,33.33
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
921655,WALNUT AVENUE (G24),2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,142.7
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.3
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.56
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.52
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,28.71
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,30.75
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,25.5
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
921655,WALNUT AVENUE (G24),2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.81
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.69
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.7
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,27.65
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,32.42
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,22.96
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.13
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.5
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,143.8
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.6
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,34.06
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,37.61
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,20.97
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,147.8
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
921655,WALNUT AVENUE (G24),2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.9
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.69
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,25.84
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,23.84
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,22.85
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
921655,WALNUT AVENUE (G24),2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.9
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.71
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.76
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.73
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,28.67
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,21.86
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,19.48
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.86
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.51
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,29.83
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,20.37
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
921655,WALNUT AVENUE (G24),2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.38
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.52
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,131.3
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,31.33
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,18.76
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.28
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,112.6
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,164.7
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
