Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,38.95
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,21.41
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,17.79
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,114.9
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.7
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
921655,WALNUT AVENUE (G24),2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.75
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.03
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,144.3
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,34.58
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,26.99
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,19.27
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
921655,WALNUT AVENUE (G24),2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.28
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.01
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.17
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,35.09
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,29.32
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,25.71
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,149.7
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
921655,WALNUT AVENUE (G24),2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.06
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.21
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,138.1
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,32.79
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,28.38
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.88
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.87
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,128.8
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,30.67
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,24.2
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,19.51
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.71
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.18
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.31
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,127.3
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,30.51
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,26.02
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,24.61
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.4
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.79
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.12
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,33.33
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,30.16
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,26.26
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,130.3
921655,WALNUT AVENUE (G24),2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.77
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.62
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,34.74
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,29.12
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,27.3
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.8
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.72
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.13
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,35.64
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,31.56
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,25.85
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
921655,WALNUT AVENUE (G24),2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.48
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.72
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,149.9
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,36.25
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,28.09
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,28.69
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,34.4
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.31
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.36
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,145.6
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,35.27
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,25.76
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,26.48
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,149.4
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.75
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.25
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.36
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,127.6
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
