Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,30.48
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,28.18
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,30.28
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.97
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.86
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.6
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,153.6
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,140.1
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,36.66
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,37.01
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,29.4
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
921655,WALNUT AVENUE (G24),2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.64
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.27
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.94
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,147.3
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,35.25
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,34.87
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,26.89
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.49
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.36
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.12
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,159.3
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.8
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,125.3
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,38.27
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,34.04
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,32.51
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,145.7
921655,WALNUT AVENUE (G24),2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.89
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,53.7
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,transformer,,Temperature,C,17.7
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,15.59
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,19.16
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,19.57
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.25
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.02
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,transformer,,Temperature,C,17.8
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,16.61
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,20.24
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,23.12
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.54
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.02
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.33
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,53.2
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,16.46
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,22.62
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,20.06
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.27
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,transformer,,Temperature,C,18.0
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,15.47
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,21.71
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,19.64
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,59.0
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.07
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,18.78
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,18.55
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,19.25
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,60.2
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.21
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,60.4
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,18.14
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,18.41
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,20.01
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,63.3
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.78
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.86
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,61.2
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,17.4
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,24.52
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,20.49
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.68
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.92
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.62
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,20.4
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,24.36
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,21.05
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,63.5
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.85
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.05
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.26
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,59.7
