Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,21.76
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,64.5
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.66
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.98
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,63.3
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,transformer,,Temperature,C,18.5
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,18.07
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,23.22
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,25.63
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,68.9
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.13
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.28
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.53
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,62.6
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,18.15
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,25.26
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,23.35
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
921655,WALNUT AVENUE (G24),2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.54
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.53
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.44
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.79
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,65.1
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,transformer,,Temperature,C,18.7
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,24.18
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,24.5
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,27.48
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.9
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.78
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.09
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,25.9
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,26.87
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,27.76
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.26
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.21
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.25
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,68.1
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,26.91
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,28.28
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,29.17
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.04
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.13
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.4
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,70.1
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,transformer,,Temperature,C,19.0
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,26.77
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.39
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,30.59
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
921655,WALNUT AVENUE (G24),2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.46
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.19
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.71
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,116.3
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,transformer,,Temperature,C,19.1
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,28.97
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,30.79
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,30.93
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.65
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.27
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.03
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.79
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.9
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,transformer,,Temperature,C,19.1
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,31.32
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,29.19
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
921655,WALNUT AVENUE (G24),2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.42
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.33
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.07
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,35.58
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.7
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,155.6
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,transformer,,Temperature,C,19.2
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,27.33
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,29.89
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,44.75
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,106.7
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
921655,WALNUT AVENUE (G24),2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,196.1
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.49
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.57
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.64
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.84
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,122.2
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,transformer,,Temperature,C,19.2
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,36.72
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,160.7
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.82
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.09
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.68
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,142.0
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.9
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
