Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,transformer,,Temperature,C,19.3
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,35.49
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,29.13
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,34.28
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,153.4
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.82
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.61
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.95
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,142.6
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,35.12
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,27.87
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,35.64
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,49.55
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.4
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.59
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,210.2
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.8
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,52.59
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,27.18
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,30.65
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,222.8
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,42.37
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.18
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.54
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,181.5
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,43.38
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,32.12
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,29.36
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,185.8
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.99
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.12
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.59
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,154.8
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,39.99
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,29.7
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,32.25
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,171.4
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,41.55
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.53
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.8
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,177.9
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,45.54
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,26.39
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,194.4
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.29
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.54
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.37
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,159.9
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,39.63
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,28.45
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,24.61
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,170.3
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
921655,WALNUT AVENUE (G24),2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.28
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.29
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.27
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,131.8
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,31.65
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,30.49
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,31.7
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,137.8
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
921655,WALNUT AVENUE (G24),2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.44
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.62
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.57
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.9
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,34.05
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,32.94
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,31.84
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.3
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.13
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.13
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.64
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,32.82
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,32.2
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,28.39
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.97
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.1
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.56
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,143.0
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,138.1
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,34.38
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,34.04
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,28.94
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,149.3
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.66
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.47
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.51
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,146.0
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,34.8
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,33.68
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,30.22
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
