Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.88
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.1
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.9
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,32.07
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,32.03
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,25.98
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
921655,WALNUT AVENUE (G24),2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.72
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.06
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.23
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,147.2
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.6
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,35.06
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,36.17
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,27.25
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,156.6
921655,WALNUT AVENUE (G24),2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.5
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.41
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.06
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,91.3
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,170.8
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,41.18
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,31.78
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,26.92
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,177.9
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
921655,WALNUT AVENUE (G24),2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.66
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.17
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.71
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,154.4
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,37.54
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,34.29
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,26.18
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,162.4
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.69
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.54
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.91
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,158.6
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,37.86
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,28.9
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,35.97
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.97
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.54
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.56
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,156.2
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,149.5
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,37.35
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,34.18
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,36.75
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,39.59
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.92
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,37.36
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,170.3
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.1
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,160.1
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,40.46
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,35.91
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,41.26
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.2
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
921655,WALNUT AVENUE (G24),2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.73
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.46
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,39.29
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,154.3
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,152.2
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,167.6
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,37.15
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,40.82
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,42.74
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,160.8
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.7
921655,WALNUT AVENUE (G24),2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,182.2
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.11
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.19
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.51
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,172.1
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,41.01
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,39.69
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,30.57
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,176.0
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
921655,WALNUT AVENUE (G24),2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.93
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.83
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.04
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,154.7
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,154.6
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,37.26
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,41.22
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,30.68
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.6
921655,WALNUT AVENUE (G24),2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,43.5
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,39.52
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,38.43
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,185.2
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,168.8
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,164.7
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,46.51
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,42.9
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,43.85
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.2
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
921655,WALNUT AVENUE (G24),2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,187.8
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,44.08
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.54
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.96
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,187.3
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,158.0
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
