Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,47.72
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,46.9
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,38.17
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,202.5
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,201.4
921655,WALNUT AVENUE (G24),2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.88
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,47.75
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,40.79
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,162.0
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,202.5
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,174.0
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,41.8
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,56.1
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,44.86
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,239.8
921655,WALNUT AVENUE (G24),2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,191.2
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,40.85
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.98
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,40.98
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,176.3
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.0
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,174.7
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,44.34
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,39.32
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,46.27
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,190.8
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,169.4
921655,WALNUT AVENUE (G24),2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,42.8
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,40.29
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,38.71
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,181.0
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,171.0
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,165.2
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,45.27
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,46.12
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,42.79
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.1
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.0
921655,WALNUT AVENUE (G24),2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,182.7
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,40.72
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.59
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,44.52
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,174.3
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,151.1
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,188.1
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,43.0
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,41.48
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,49.86
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,183.8
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,176.2
921655,WALNUT AVENUE (G24),2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,210.8
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,43.6
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,38.91
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,37.69
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,184.7
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,164.5
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,160.0
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,46.12
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,45.72
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,42.9
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,195.1
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
921655,WALNUT AVENUE (G24),2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.3
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,44.22
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,44.48
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.8
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,186.6
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,187.4
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,144.4
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,47.02
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,53.54
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,37.26
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,198.1
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,225.7
921655,WALNUT AVENUE (G24),2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,40.1
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,41.49
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.47
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,168.5
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,175.2
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,134.9
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,41.62
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,50.65
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,34.77
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,175.1
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,213.8
921655,WALNUT AVENUE (G24),2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.75
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,40.63
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.42
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,150.9
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,171.0
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,153.9
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,36.86
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,50.65
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,40.5
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,155.6
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,213.3
921655,WALNUT AVENUE (G24),2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,171.0
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.85
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.15
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.72
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,147.0
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,161.9
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,142.8
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,36.56
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,44.89
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,37.03
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,190.4
921655,WALNUT AVENUE (G24),2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.32
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.4
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.36
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,145.3
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,153.1
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,134.3
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,36.87
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,44.2
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,34.61
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,156.0
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,186.2
921655,WALNUT AVENUE (G24),2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.76
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.31
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.3
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,30.09
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,41.86
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,26.74
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,89.0
