Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,178.1
921655,WALNUT AVENUE (G24),2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.12
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.4
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,144.1
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.1
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,30.59
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,41.12
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
921655,WALNUT AVENUE (G24),2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.31
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.07
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,136.6
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,35.14
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,40.47
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,20.92
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,104.9
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,174.1
921655,WALNUT AVENUE (G24),2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,39.92
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.96
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,168.1
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,36.36
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,45.61
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,24.14
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,192.1
921655,WALNUT AVENUE (G24),2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.48
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.91
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.28
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,154.4
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.9
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,38.45
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,43.61
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,26.49
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,162.6
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,183.3
921655,WALNUT AVENUE (G24),2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,38.17
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,42.17
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.66
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,160.7
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,177.4
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,39.11
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,47.61
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,25.01
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,200.2
921655,WALNUT AVENUE (G24),2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.8
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.5
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.91
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,127.1
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,30.75
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,36.68
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,28.19
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.2
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,156.7
921655,WALNUT AVENUE (G24),2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.82
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.26
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.44
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,32.86
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,34.75
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,26.63
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
921655,WALNUT AVENUE (G24),2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.16
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.46
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.16
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,131.9
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.8
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.6
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,31.92
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,34.75
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
921655,WALNUT AVENUE (G24),2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.13
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.97
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,66.9
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,31.79
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,34.25
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,24.16
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.57
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.85
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,35.4
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,36.74
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,24.35
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,155.7
921655,WALNUT AVENUE (G24),2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,46.56
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.67
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.9
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,195.7
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.2
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,transformer,,Temperature,C,19.3
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,47.45
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,35.07
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,24.71
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,199.5
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
921655,WALNUT AVENUE (G24),2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,49.06
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.8
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,122.9
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,204.7
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
