Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,transformer,,Temperature,C,19.1
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,51.23
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,25.83
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,26.69
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,213.3
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.74
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.93
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,transformer,,Temperature,C,19.0
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,32.36
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,26.46
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,23.25
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.75
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.19
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.49
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,118.2
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,37.63
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,29.07
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,28.59
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
921655,WALNUT AVENUE (G24),2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.68
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.91
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.63
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,37.71
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,25.93
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,34.73
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,148.3
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.62
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.77
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,36.5
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,154.5
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,33.46
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,28.2
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,38.01
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,161.1
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,44.87
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.08
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.34
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,191.0
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,155.9
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,transformer,,Temperature,C,18.7
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,45.51
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,44.5
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,30.59
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,106.4
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,193.9
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,186.3
921655,WALNUT AVENUE (G24),2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.55
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.43
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.97
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,153.1
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,36.48
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,31.98
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,29.49
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
921655,WALNUT AVENUE (G24),2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.65
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.85
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.59
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,148.6
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.8
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,139.2
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,35.55
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,27.74
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,34.78
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,148.7
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.65
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.77
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,152.2
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,144.1
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,37.37
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,26.89
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,35.14
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.96
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.37
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.81
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,137.6
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.9
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,32.67
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,31.54
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,30.13
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
921655,WALNUT AVENUE (G24),2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.61
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.9
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,141.3
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,transformer,,Temperature,C,18.0
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,32.31
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,30.47
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,28.65
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,144.5
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,40.7
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.12
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,39.43
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,177.1
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,168.1
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
