Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,41.47
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,28.08
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,40.61
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
921655,WALNUT AVENUE (G24),2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,41.98
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.7
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.1
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,91.3
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,178.9
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,146.4
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,transformer,,Temperature,C,17.8
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,42.97
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,28.37
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,35.24
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
921655,WALNUT AVENUE (G24),2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.03
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.59
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.24
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,161.9
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,transformer,,Temperature,C,17.6
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,30.75
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,40.76
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,26.33
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,175.8
921655,WALNUT AVENUE (G24),2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.08
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,44.25
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.1
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,187.3
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,130.7
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,transformer,,Temperature,C,17.5
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,23.31
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,48.48
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,32.43
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
921655,WALNUT AVENUE (G24),2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.79
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.23
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.58
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,transformer,,Temperature,C,17.4
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,26.94
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,31.77
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,32.54
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.4
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.63
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.47
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,transformer,,Temperature,C,17.3
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,30.35
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,25.09
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,23.52
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.3
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.56
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.13
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.0
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,transformer,,Temperature,C,17.2
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,30.42
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,32.44
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,26.29
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.84
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.85
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,156.6
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,transformer,,Temperature,C,17.1
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,21.09
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,42.58
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,104.8
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
921655,WALNUT AVENUE (G24),2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.43
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.44
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,152.8
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,165.3
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,25.77
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,38.65
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,40.71
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,166.5
921655,WALNUT AVENUE (G24),2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.64
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.94
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.99
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,66.7
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,transformer,,Temperature,C,16.8
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,29.49
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,31.12
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,33.35
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.41
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.92
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.71
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,64.5
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,31.14
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,35.0
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,27.29
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
921655,WALNUT AVENUE (G24),2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.54
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.76
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.86
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,25.21
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,27.58
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,30.03
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.96
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,37.9
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,162.1
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
