Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,23.8
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,25.72
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,42.05
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,179.0
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.48
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.64
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.05
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,transformer,,Temperature,C,16.2
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,22.35
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,21.5
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,31.21
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.41
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.95
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.37
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,63.3
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.7
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,21.2
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,25.71
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,25.55
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,68.9
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.7
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.59
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.6
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,23.5
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,34.51
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,33.07
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,148.9
921655,WALNUT AVENUE (G24),2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.4
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.86
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.11
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,154.1
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,145.7
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,32.25
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,40.76
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,35.2
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,174.4
921655,WALNUT AVENUE (G24),2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.83
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.32
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.8
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,142.5
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.9
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,33.82
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,34.87
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,151.1
921655,WALNUT AVENUE (G24),2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.51
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.93
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,137.4
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,141.6
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,transformer,,Temperature,C,15.5
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,32.71
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,26.58
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,36.73
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.64
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.57
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.21
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,transformer,,Temperature,C,15.4
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,34.52
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,22.81
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,26.32
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.82
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.6
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,transformer,,Temperature,C,15.3
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,28.49
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,23.9
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,23.16
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.06
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.8
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,158.9
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,37.94
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,26.47
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,22.68
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.17
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,transformer,,Temperature,C,15.1
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,24.76
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,28.51
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,20.88
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.06
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.6
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.64
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,59.6
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,transformer,,Temperature,C,15.0
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
