Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,20.61
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,24.98
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,22.17
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,64.3
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.2
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.26
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,142.8
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,transformer,,Temperature,C,14.9
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,31.52
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,33.62
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,20.81
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
921655,WALNUT AVENUE (G24),2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.82
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.5
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.8
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,29.11
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,25.52
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,24.22
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.3
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.64
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,62.6
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,transformer,,Temperature,C,14.6
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,25.27
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,22.51
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,28.54
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.25
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.25
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,26.63
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,22.17
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,25.95
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.32
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.52
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.84
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,19.03
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,17.94
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,20.92
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,61.9
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.73
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,21.28
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,18.5
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,22.36
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,61.9
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.59
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.53
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.05
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,67.5
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,transformer,,Temperature,C,14.3
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,24.13
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,16.68
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,23.88
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.05
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.35
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,56.3
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,transformer,,Temperature,C,14.2
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,19.48
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,23.04
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.9
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.06
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.43
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.36
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,19.17
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,17.41
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,21.09
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,57.0
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.84
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,63.3
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.33
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,14.51
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,21.46
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.94
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,57.4
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.61
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,16.64
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,23.71
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,61.7
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
