Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,17.12
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,13.82
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,24.09
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,59.6
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.17
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,15.45
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,24.22
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.9
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.64
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,55.4
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,16.67
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,16.24
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,58.9
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.14
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.6
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,13.66
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,15.81
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,22.39
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,54.0
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,17.22
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,14.03
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,21.92
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,59.2
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,50.1
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,14.82
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,13.55
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,20.51
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,53.4
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.72
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,50.3
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,15.63
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,15.16
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,20.84
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,53.8
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.58
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.77
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.62
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,18.21
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,16.42
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,20.24
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.98
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.52
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,57.1
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,16.93
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,13.54
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,21.48
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,61.3
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
921655,WALNUT AVENUE (G24),2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.15
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.62
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,61.9
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,14.62
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,14.68
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,24.22
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.12
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,60.4
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,17.09
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,15.24
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,23.73
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,63.9
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.9
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.98
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.32
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.32
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,59.6
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,transformer,,Temperature,C,14.0
