Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,20.18
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.56
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,24.05
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,63.6
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.65
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.07
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.32
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,21.13
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.19
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,26.1
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.54
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.87
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,21.04
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,14.95
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,24.61
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,64.1
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,59.1
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,22.34
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,15.22
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,23.5
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.72
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.39
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.14
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,16.31
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,18.68
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,23.71
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,60.1
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.64
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.72
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.66
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.27
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,55.8
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,15.38
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,23.86
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,59.8
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.42
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.75
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,14.55
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,18.78
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,24.46
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,60.6
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.15
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.78
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,18.21
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.49
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,23.47
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,60.0
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.79
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,57.4
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,19.43
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,19.47
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,24.48
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,60.5
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.68
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.98
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,56.0
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,14.05
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,18.47
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,23.73
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,60.2
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.17
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.9
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,transformer,,Temperature,C,14.2
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,14.05
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,15.46
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,63.2
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.95
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,59.3
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,transformer,,Temperature,C,14.2
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,14.5
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,17.35
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,24.44
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,63.2
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.04
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.64
