Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,transformer,,Temperature,C,14.3
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,14.78
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,15.81
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,25.35
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.68
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.39
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,118.8
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,transformer,,Temperature,C,14.3
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,14.35
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.52
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,28.15
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.63
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.02
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,57.3
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,16.36
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,14.98
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,23.67
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,61.0
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.44
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,62.9
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,14.18
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,15.1
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,25.13
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.42
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.91
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,52.8
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,16.66
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,17.32
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,21.62
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.13
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,15.51
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.07
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,21.83
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,59.8
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.65
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,58.2
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,15.46
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,17.27
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,23.2
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,62.9
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.35
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.59
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,59.8
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,16.77
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,16.84
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,23.2
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,63.5
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.99
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,19.03
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,18.73
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,23.69
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,59.5
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.85
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.68
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.94
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,54.6
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,19.55
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,22.87
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,25.78
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,59.2
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.89
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.01
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.98
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.3
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,transformer,,Temperature,C,14.6
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,18.52
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,21.24
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,24.7
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,61.3
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.12
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.88
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.39
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.6
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
