Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,transformer,,Temperature,C,14.6
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,18.98
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,22.7
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,25.37
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,63.2
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.1
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.22
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,61.5
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,transformer,,Temperature,C,14.6
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,19.73
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,24.51
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,64.1
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.52
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.62
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.17
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.63
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,62.7
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,transformer,,Temperature,C,14.6
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,19.15
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,21.02
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,25.58
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,66.1
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.07
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,transformer,,Temperature,C,14.7
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,17.31
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,23.26
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,64.6
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.52
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.64
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,17.69
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,21.28
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,32.99
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,149.4
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.01
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.61
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.74
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,65.9
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,20.48
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,22.69
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.19
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.38
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.5
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,19.84
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,28.17
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,70.3
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.63
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.49
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.06
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.18
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,64.1
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.3
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.6
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,24.59
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,27.2
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.14
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.44
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.58
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.66
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,23.19
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,31.84
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,31.6
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
921655,WALNUT AVENUE (G24),2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.66
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.95
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.52
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.55
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,19.71
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,31.65
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,35.59
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
921655,WALNUT AVENUE (G24),2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,152.5
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.74
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.82
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.11
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.12
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,20.74
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,28.99
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,33.55
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,145.4
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.31
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.52
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.48
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.37
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.87
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,154.0
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,25.44
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,40.07
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,32.0
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
921655,WALNUT AVENUE (G24),2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.71
