Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.44
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.29
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.99
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,145.9
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,25.48
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,39.79
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,36.04
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,167.8
921655,WALNUT AVENUE (G24),2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,155.2
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.4
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.49
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.83
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.8
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.1
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,142.0
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,transformer,,Temperature,C,14.8
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,30.4
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,36.71
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,34.99
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
921655,WALNUT AVENUE (G24),2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.66
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.85
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.41
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.6
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.06
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,transformer,,Temperature,C,14.9
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,27.16
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,38.71
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,35.4
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,165.1
921655,WALNUT AVENUE (G24),2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.52
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.65
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.42
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,37.64
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.3
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,162.6
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,transformer,,Temperature,C,14.9
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,27.47
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,33.96
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,40.05
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
921655,WALNUT AVENUE (G24),2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,173.1
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.19
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.38
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.33
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,37.16
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,161.0
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,transformer,,Temperature,C,14.9
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,27.15
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,35.89
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,39.69
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.9
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.62
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.93
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.86
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,37.05
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,149.7
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,160.6
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,transformer,,Temperature,C,14.9
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,28.77
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,37.46
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,39.43
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.2
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,161.4
921655,WALNUT AVENUE (G24),2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.35
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.12
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,37.02
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.6
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,159.9
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,transformer,,Temperature,C,14.9
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,30.32
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,37.22
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,38.52
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.0
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
921655,WALNUT AVENUE (G24),2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.92
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.5
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,122.3
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.3
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,155.9
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,transformer,,Temperature,C,14.9
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,28.94
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,33.98
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,37.73
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.62
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.88
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.64
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,37.47
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,162.1
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,transformer,,Temperature,C,15.0
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,28.84
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,37.83
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,39.74
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,163.4
921655,WALNUT AVENUE (G24),2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.59
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.73
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,160.6
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,153.7
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,transformer,,Temperature,C,15.1
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,27.69
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,45.23
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,37.31
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.6
921655,WALNUT AVENUE (G24),2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.63
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.18
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,35.03
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,133.2
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,31.48
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,38.49
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,38.1
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
921655,WALNUT AVENUE (G24),2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,164.6
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.02
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.76
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.89
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,135.0
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,142.5
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
