Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,transformer,,Temperature,C,15.3
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,31.82
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,39.93
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,36.12
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,171.5
921655,WALNUT AVENUE (G24),2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.78
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.88
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.43
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,141.6
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,157.8
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,149.6
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,transformer,,Temperature,C,15.5
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,34.21
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,40.82
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,36.83
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,175.1
921655,WALNUT AVENUE (G24),2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.03
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.28
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.33
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.84
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,160.1
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,155.9
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,159.1
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,transformer,,Temperature,C,15.5
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,39.59
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,40.36
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,40.31
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
921655,WALNUT AVENUE (G24),2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,173.7
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.85
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.84
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.97
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,40.18
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,158.5
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.2
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,172.5
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,38.27
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,36.33
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,42.86
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.2
921655,WALNUT AVENUE (G24),2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.84
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.49
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,155.0
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,37.59
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,33.14
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,36.21
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,157.1
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.37
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.03
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.18
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.2
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,33.93
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,34.61
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,30.83
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
921655,WALNUT AVENUE (G24),2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.84
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.45
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.82
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,34.24
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,34.25
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,34.96
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
921655,WALNUT AVENUE (G24),2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,34.26
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.77
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.35
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,148.1
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,152.1
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,35.15
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,35.95
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,36.58
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,152.2
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
921655,WALNUT AVENUE (G24),2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,40.71
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.94
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.01
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,174.5
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,159.0
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,155.8
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,41.78
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,40.98
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,37.55
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,179.2
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.3
921655,WALNUT AVENUE (G24),2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,41.41
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.2
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.75
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,177.5
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,42.84
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,32.29
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,30.75
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,183.7
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.69
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.29
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.96
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,154.3
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,150.4
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,37.7
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,32.54
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,36.01
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.0
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
921655,WALNUT AVENUE (G24),2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,155.3
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.28
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.17
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.25
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,160.6
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,160.9
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,139.9
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,39.08
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,40.09
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,33.47
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
