Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,174.1
921655,WALNUT AVENUE (G24),2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,43.57
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,49.48
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.15
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,186.0
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,210.2
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,46.68
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,55.43
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,33.45
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,116.3
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,199.0
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,235.4
921655,WALNUT AVENUE (G24),2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,40.27
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,46.35
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,172.2
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,196.6
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,43.69
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,50.46
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,35.01
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,186.4
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,214.2
921655,WALNUT AVENUE (G24),2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.1
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,51.44
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.22
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,156.2
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,217.9
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,143.6
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,transformer,,Temperature,C,15.5
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,39.25
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,55.48
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,35.2
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,169.8
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,235.3
921655,WALNUT AVENUE (G24),2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,41.6
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,60.36
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.74
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,135.4
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,178.8
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,254.8
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,141.6
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,transformer,,Temperature,C,15.4
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,42.73
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,65.26
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,33.76
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,184.0
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,275.8
921655,WALNUT AVENUE (G24),2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,36.89
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,53.27
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.94
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,126.7
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,160.3
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,225.2
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,transformer,,Temperature,C,15.3
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,37.57
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,59.76
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,29.93
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,252.8
921655,WALNUT AVENUE (G24),2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.59
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,51.89
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.39
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,158.4
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,219.5
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,140.8
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,37.39
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,58.24
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,33.57
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,246.5
921655,WALNUT AVENUE (G24),2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,44.74
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,44.74
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.51
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,191.4
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,190.5
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,136.3
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,45.65
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,52.52
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,32.73
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,195.4
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,223.5
921655,WALNUT AVENUE (G24),2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,38.22
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,40.36
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.37
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,165.1
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,172.8
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.3
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,transformer,,Temperature,C,15.1
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,39.14
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,47.81
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,32.32
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.2
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,204.3
921655,WALNUT AVENUE (G24),2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.17
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,42.93
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.43
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,158.1
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,183.5
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,144.0
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,37.04
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,49.48
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,34.91
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,211.5
921655,WALNUT AVENUE (G24),2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,41.43
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,46.15
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.23
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,178.3
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,196.5
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,135.9
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,transformer,,Temperature,C,15.1
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,42.58
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,53.2
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,32.62
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,183.1
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,226.3
921655,WALNUT AVENUE (G24),2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.55
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.94
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,132.9
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,175.2
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,151.5
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,transformer,,Temperature,C,15.0
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,31.3
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,45.9
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,37.52
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,196.3
921655,WALNUT AVENUE (G24),2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.6
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.74
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,38.48
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.58
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,164.3
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
