Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,transformer,,Temperature,C,14.9
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,33.25
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,43.41
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,29.4
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,185.2
921655,WALNUT AVENUE (G24),2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.94
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.88
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.47
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,138.7
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,158.3
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,transformer,,Temperature,C,14.7
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,33.0
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,40.22
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,25.56
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
921655,WALNUT AVENUE (G24),2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.81
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.77
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.6
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,165.1
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.4
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,transformer,,Temperature,C,14.6
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.41
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,42.84
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,28.62
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,183.1
921655,WALNUT AVENUE (G24),2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.6
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.59
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.24
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.7
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,27.33
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,33.97
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,30.48
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.01
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.93
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.89
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,129.8
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,30.82
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,32.87
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,26.42
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,143.6
921655,WALNUT AVENUE (G24),2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.84
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.24
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,28.03
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,32.42
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,22.68
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
921655,WALNUT AVENUE (G24),2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.15
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.04
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,transformer,,Temperature,C,14.3
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,27.91
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,29.57
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,21.9
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.99
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.35
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.1
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,transformer,,Temperature,C,14.2
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,29.47
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.33
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,20.93
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.74
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.9
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,transformer,,Temperature,C,14.2
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,27.61
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,26.4
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,20.46
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.82
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.42
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.58
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,27.38
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,27.74
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,24.37
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.54
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.11
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.76
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,123.3
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,29.39
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,29.69
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,28.01
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.52
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.21
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.63
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
