Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,26.32
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,30.81
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,26.99
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.12
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.06
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.54
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,68.1
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,transformer,,Temperature,C,14.0
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,30.79
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,32.7
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,28.46
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
921655,WALNUT AVENUE (G24),2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.18
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.06
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,30.86
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,33.36
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,29.23
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.93
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.26
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.14
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.8
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,151.0
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,29.32
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,42.77
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,28.34
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,185.9
921655,WALNUT AVENUE (G24),2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.91
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,45.45
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.11
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,188.3
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,133.2
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.9
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,transformer,,Temperature,C,14.2
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,30.01
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,59.38
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,32.23
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,244.8
921655,WALNUT AVENUE (G24),2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.3
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.06
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.48
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,171.1
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.7
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.0
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,transformer,,Temperature,C,14.3
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,30.13
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,58.12
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,27.89
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,123.9
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,240.6
921655,WALNUT AVENUE (G24),2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.35
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.22
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.05
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,145.1
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.9
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,transformer,,Temperature,C,14.3
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,35.71
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,46.31
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,29.85
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,150.9
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,195.7
921655,WALNUT AVENUE (G24),2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.97
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.87
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.56
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,24.73
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,31.89
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,30.14
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,136.3
921655,WALNUT AVENUE (G24),2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.41
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.61
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.99
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,122.2
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,128.4
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,29.2
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,29.84
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,31.36
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
921655,WALNUT AVENUE (G24),2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.5
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.07
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.76
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.35
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,140.7
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.7
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,140.8
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,34.02
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,30.82
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,36.19
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
921655,WALNUT AVENUE (G24),2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.99
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.9
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.23
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,165.5
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,40.41
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,38.11
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,33.14
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,161.2
921655,WALNUT AVENUE (G24),2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.54
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.38
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.38
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,168.1
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,135.0
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,41.84
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,36.54
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,36.18
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,178.2
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,155.4
921655,WALNUT AVENUE (G24),2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,155.1
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.47
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.77
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,160.5
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,154.6
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
