Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,39.85
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,43.25
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,35.55
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,182.7
921655,WALNUT AVENUE (G24),2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.98
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,39.89
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,35.05
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,141.3
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,168.3
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,148.9
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,34.8
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,46.34
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,37.47
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,195.2
921655,WALNUT AVENUE (G24),2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.04
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,38.01
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.73
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,160.0
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.5
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,28.03
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,41.67
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,35.48
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,175.4
921655,WALNUT AVENUE (G24),2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.25
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.8
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.17
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,138.6
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,33.31
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,33.01
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,35.01
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,149.7
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.71
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.4
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.77
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,131.9
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,transformer,,Temperature,C,14.5
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,32.52
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,34.0
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,33.06
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,139.7
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
921655,WALNUT AVENUE (G24),2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.33
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.59
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.26
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,121.5
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,39.05
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,31.75
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,166.6
921655,WALNUT AVENUE (G24),2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.44
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.23
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.84
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.4
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,139.7
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,transformer,,Temperature,C,14.3
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,30.46
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,37.15
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,34.94
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.3
921655,WALNUT AVENUE (G24),2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.02
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.38
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.78
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,156.4
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,transformer,,Temperature,C,14.2
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,32.8
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,39.72
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,32.3
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
921655,WALNUT AVENUE (G24),2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.99
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,38.55
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.14
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,164.1
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,138.1
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,35.18
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,42.16
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,33.51
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,179.9
921655,WALNUT AVENUE (G24),2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,144.2
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,41.36
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.49
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.66
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,175.0
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,136.1
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,42.96
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,33.55
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,33.78
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,181.6
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
921655,WALNUT AVENUE (G24),2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.25
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.6
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.8
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,152.8
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.1
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,36.95
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,34.75
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,30.29
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
921655,WALNUT AVENUE (G24),2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.9
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.22
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.88
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
