Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,31.66
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,33.59
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,27.72
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,145.2
921655,WALNUT AVENUE (G24),2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.15
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.9
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.53
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,134.2
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,32.09
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,28.7
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
921655,WALNUT AVENUE (G24),2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.7
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.82
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.34
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,144.1
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,138.2
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,transformer,,Temperature,C,14.1
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,24.34
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,38.98
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,36.15
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,169.7
921655,WALNUT AVENUE (G24),2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,154.6
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.51
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,43.12
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.75
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,181.4
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,transformer,,Temperature,C,14.2
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,27.2
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,49.07
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,31.47
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,98.5
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,206.6
921655,WALNUT AVENUE (G24),2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.5
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.32
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.1
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,152.6
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,transformer,,Temperature,C,14.3
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,29.85
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,41.63
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,36.68
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,178.1
921655,WALNUT AVENUE (G24),2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,155.9
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.1
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.96
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.12
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.0
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.8
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,33.06
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,36.95
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,32.14
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,157.0
921655,WALNUT AVENUE (G24),2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.59
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.93
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.1
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,transformer,,Temperature,C,14.4
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,29.22
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,37.29
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,31.12
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,158.9
921655,WALNUT AVENUE (G24),2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.78
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.59
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.01
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,134.6
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,transformer,,Temperature,C,14.6
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,26.7
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,37.1
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,24.28
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,157.6
921655,WALNUT AVENUE (G24),2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.91
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.27
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.96
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,transformer,,Temperature,C,14.7
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,29.62
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,40.89
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,28.6
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
921655,WALNUT AVENUE (G24),2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.23
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.87
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.32
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,122.3
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,transformer,,Temperature,C,15.0
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,26.21
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,33.56
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,30.57
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
921655,WALNUT AVENUE (G24),2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.67
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.13
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.58
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,transformer,,Temperature,C,15.1
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,23.93
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,33.65
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,35.14
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
921655,WALNUT AVENUE (G24),2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.12
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.86
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.13
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,159.8
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,transformer,,Temperature,C,15.1
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,25.93
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,40.78
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,29.67
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,172.8
921655,WALNUT AVENUE (G24),2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.36
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.15
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.9
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.8
