Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,145.2
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.9
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,25.15
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,38.0
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,25.62
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
921655,WALNUT AVENUE (G24),2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.47
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.86
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,65.3
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,25.24
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,29.75
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,24.12
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.88
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.02
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.4
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,transformer,,Temperature,C,15.3
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,25.7
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,28.77
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,24.83
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.86
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.57
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.43
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,151.8
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,transformer,,Temperature,C,15.4
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,37.07
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,28.38
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.72
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.65
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.31
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,transformer,,Temperature,C,15.5
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,30.87
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,20.95
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,25.8
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.4
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.7
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.92
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.78
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,125.6
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,29.56
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,26.5
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,30.74
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.2
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.44
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.83
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,62.8
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,31.23
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,28.06
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,25.57
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
921655,WALNUT AVENUE (G24),2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.83
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.47
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,61.0
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,27.74
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,28.01
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,23.14
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.24
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.06
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,28.42
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,26.68
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,22.19
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.13
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.67
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.95
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,63.9
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,19.73
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,26.4
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,26.21
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.28
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,63.8
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,23.81
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,16.12
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,19.86
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.44
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.67
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.01
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.49
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
