Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,24.2
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,21.32
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,18.97
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,64.3
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.7
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.48
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,110.2
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,27.18
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,17.48
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,18.7
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.96
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.22
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,59.1
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.5
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,23.29
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,18.57
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,17.63
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,62.7
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,19.68
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,15.97
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.58
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,60.5
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,29.31
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,17.04
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,18.54
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.19
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.94
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.77
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,transformer,,Temperature,C,16.7
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,26.2
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,15.49
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,16.57
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,54.1
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,transformer,,Temperature,C,16.9
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,19.17
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,16.88
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,16.8
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,58.0
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.98
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,19.05
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.38
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,55.0
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,17.72
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,15.31
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,16.91
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,51.8
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,15.75
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,14.52
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,15.63
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,50.8
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.6
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.33
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,20.83
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,13.85
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.69
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,59.2
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
921655,WALNUT AVENUE (G24),2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.9
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.3
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,15.99
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.94
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,14.26
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,51.7
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
