Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,46.0
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,transformer,,Temperature,C,17.2
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,14.41
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,15.44
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,14.04
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,49.6
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.1
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,transformer,,Temperature,C,17.4
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,14.49
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,13.94
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,14.25
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,48.2
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,transformer,,Temperature,C,17.6
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,15.73
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,17.2
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,14.87
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,49.7
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,transformer,,Temperature,C,17.7
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,18.16
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,17.29
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,14.85
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,54.1
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,45.2
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,transformer,,Temperature,C,17.7
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,14.83
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,16.69
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,14.83
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,49.4
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,transformer,,Temperature,C,17.8
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,16.09
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,14.78
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,16.94
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,49.5
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.14
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,transformer,,Temperature,C,17.8
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,20.9
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,15.45
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,17.71
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,53.9
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,transformer,,Temperature,C,17.8
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,20.48
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,17.86
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,16.33
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,51.4
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,21.72
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,14.53
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,14.38
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,54.6
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.1
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,21.02
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,15.05
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,15.64
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,52.9
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.1
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,15.32
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,19.48
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,15.11
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,54.6
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.02
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
