Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,transformer,,Temperature,C,18.0
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,14.34
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,19.65
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,14.66
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,53.5
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.41
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,46.1
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.2
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,transformer,,Temperature,C,18.0
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,14.62
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,16.68
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,14.75
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,49.9
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.83
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,47.3
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,transformer,,Temperature,C,18.0
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,14.75
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,17.56
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,14.54
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,51.4
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.24
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.15
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,15.17
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,22.04
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,16.77
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,55.5
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
921655,WALNUT AVENUE (G24),2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,15.72
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,18.05
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,18.47
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,52.7
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.13
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,15.83
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,17.55
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,18.68
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,51.4
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.56
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.3
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,16.43
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.13
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,18.14
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,16.49
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,17.72
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,17.25
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,51.9
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.85
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,16.18
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,16.85
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,17.21
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,52.3
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.82
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.57
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,15.04
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,17.34
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,17.73
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,53.3
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,51.5
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,14.48
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,18.91
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,17.79
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,55.9
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,50.3
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,transformer,,Temperature,C,18.5
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,14.96
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,14.91
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,15.95
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,53.8
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
