Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,transformer,,Temperature,C,18.5
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,15.72
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,15.48
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,15.11
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,14.62
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,17.7
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
921655,WALNUT AVENUE (G24),2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,53.9
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,transformer,,Temperature,C,18.7
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,15.16
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,20.46
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,16.13
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,60.1
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,23.25
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,21.0
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,16.14
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,64.9
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.31
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.7
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.11
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,19.33
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,19.53
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,16.34
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,62.0
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.17
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,55.1
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,16.74
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,18.8
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,20.9
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,55.3
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,18.51
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,18.07
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,20.03
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,58.2
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,transformer,,Temperature,C,18.7
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,17.84
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,19.45
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,21.92
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,61.2
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.21
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,17.69
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,18.68
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,26.65
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.15
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,60.0
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,transformer,,Temperature,C,19.0
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,17.45
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,19.32
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.01
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,transformer,,Temperature,C,19.1
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,17.58
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,20.64
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,21.21
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,62.3
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.85
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.69
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,59.8
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
