Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,transformer,,Temperature,C,19.3
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,17.77
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,23.55
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,21.49
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,65.0
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.28
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.73
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,62.4
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,22.53
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,22.22
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,21.82
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.28
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.46
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.68
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,22.6
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,22.54
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,22.75
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.79
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.84
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,62.4
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,21.14
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,24.69
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,23.95
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.8
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.26
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.37
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.9
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,23.1
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,23.91
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,24.21
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.74
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.64
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.45
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.2
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,26.42
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,24.61
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,23.2
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.48
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.9
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.23
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.09
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.22
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,27.11
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,25.13
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,27.95
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.47
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.26
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.02
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.67
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.1
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,29.37
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,30.26
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,31.4
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.24
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.58
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.84
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.03
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,131.8
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,32.3
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,30.31
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,32.53
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.81
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.82
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.26
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.7
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,152.9
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,36.81
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,30.46
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,32.82
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
921655,WALNUT AVENUE (G24),2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.79
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.15
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.06
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,147.3
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,129.8
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,35.21
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,33.93
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,31.45
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
921655,WALNUT AVENUE (G24),2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.56
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.81
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.33
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.7
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,139.6
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.8
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,32.83
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,26.47
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,34.1
