Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.3
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
921655,WALNUT AVENUE (G24),2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.65
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.97
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.83
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.06
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,31.23
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,25.61
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,36.59
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,158.8
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.4
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.87
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.74
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.51
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,139.5
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.5
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,138.2
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,32.76
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,33.52
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,33.91
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
921655,WALNUT AVENUE (G24),2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.38
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.91
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,35.65
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,137.1
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,153.9
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,32.34
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,36.7
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,38.07
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,158.7
921655,WALNUT AVENUE (G24),2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,163.9
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.21
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.08
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.87
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,31.1
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,37.66
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,34.61
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,163.0
921655,WALNUT AVENUE (G24),2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.06
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.12
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.62
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,152.0
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,32.09
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,37.78
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,30.39
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
921655,WALNUT AVENUE (G24),2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.01
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.48
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.62
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,139.8
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,161.1
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,146.4
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,33.08
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,40.82
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,37.06
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,176.1
921655,WALNUT AVENUE (G24),2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,161.4
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.93
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.67
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.71
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,149.1
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,35.29
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,34.93
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,30.75
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,154.8
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
921655,WALNUT AVENUE (G24),2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.25
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.93
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.73
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,155.0
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,35.51
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,39.9
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,27.72
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.6
921655,WALNUT AVENUE (G24),2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.42
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,39.21
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.83
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,160.8
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,166.7
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,38.86
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,43.92
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,25.28
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.7
921655,WALNUT AVENUE (G24),2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,36.44
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.68
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.24
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,97.8
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,157.0
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,156.2
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,37.5
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,42.14
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,25.45
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.8
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,179.6
921655,WALNUT AVENUE (G24),2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.9
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.19
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.18
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.7
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,153.8
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,33.38
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,41.42
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,28.33
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
921655,WALNUT AVENUE (G24),2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.39
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.78
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.93
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,131.8
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,156.1
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
