Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,31.23
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,42.54
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,27.05
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,97.8
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,180.6
921655,WALNUT AVENUE (G24),2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.08
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,40.55
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.13
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,171.1
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,33.32
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,45.98
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,31.25
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,194.2
921655,WALNUT AVENUE (G24),2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,40.66
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,43.26
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.47
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,172.3
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,181.7
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,41.48
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,48.32
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,28.5
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,203.2
921655,WALNUT AVENUE (G24),2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,43.02
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,48.49
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,181.7
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,202.9
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.1
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,43.85
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,54.13
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,27.07
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,185.3
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,226.4
921655,WALNUT AVENUE (G24),2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,47.06
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.51
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.45
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,198.0
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,156.0
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,48.54
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,40.82
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,33.45
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.3
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
921655,WALNUT AVENUE (G24),2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,44.21
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.8
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.66
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,185.9
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,152.7
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,152.9
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,45.0
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,38.77
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,37.51
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,189.4
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,165.6
921655,WALNUT AVENUE (G24),2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,160.9
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,45.1
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.71
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.21
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,190.5
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,45.78
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,31.02
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,37.1
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,193.6
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
921655,WALNUT AVENUE (G24),2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,160.2
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,42.46
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.4
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.7
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,179.6
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,144.5
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,43.24
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,37.32
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,38.36
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,183.1
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.6
921655,WALNUT AVENUE (G24),2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.1
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,39.97
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.33
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.51
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,168.8
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,158.3
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,148.0
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,40.87
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,42.43
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,37.4
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.7
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.8
921655,WALNUT AVENUE (G24),2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,160.6
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,51.61
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.48
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.99
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,216.9
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,150.7
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,137.3
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,53.37
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,41.47
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,35.38
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,224.4
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
921655,WALNUT AVENUE (G24),2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,52.83
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.57
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.18
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,221.6
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,155.9
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,56.21
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,41.93
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,31.17
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,235.6
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
921655,WALNUT AVENUE (G24),2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,58.77
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.4
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.55
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,245.3
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,163.4
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
