Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,62.25
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,46.31
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,32.82
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,128.6
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,259.8
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,196.1
921655,WALNUT AVENUE (G24),2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,59.48
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.59
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.37
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,136.5
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,250.0
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,135.9
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,63.06
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,38.44
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,34.39
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,141.3
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,264.7
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
921655,WALNUT AVENUE (G24),2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,148.9
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,58.05
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.76
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,135.5
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,244.6
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,129.1
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,61.9
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,36.09
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,33.26
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,261.0
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
921655,WALNUT AVENUE (G24),2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,39.04
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.84
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.37
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,166.3
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,39.93
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,31.54
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,31.66
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,170.3
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
921655,WALNUT AVENUE (G24),2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,42.57
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.55
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,181.0
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,117.3
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,43.57
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,33.41
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,27.84
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
921655,WALNUT AVENUE (G24),2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.53
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,42.68
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.05
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,168.8
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,181.1
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,40.11
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,47.4
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,31.47
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,201.0
921655,WALNUT AVENUE (G24),2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,44.9
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.82
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.44
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,108.8
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,193.8
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,146.2
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.8
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,45.55
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,36.05
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,30.74
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,196.7
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,155.8
921655,WALNUT AVENUE (G24),2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,43.66
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.2
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.26
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,185.7
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.2
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,44.56
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,30.35
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,28.86
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,189.8
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,131.8
921655,WALNUT AVENUE (G24),2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,39.1
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.27
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,165.0
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,40.53
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,26.79
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,23.89
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,171.5
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.69
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.8
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,34.26
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,23.13
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,21.26
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.87
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.97
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,29.39
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,25.84
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,22.76
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.22
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.34
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,24.76
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,27.21
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,22.75
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.46
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
