Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,26.94
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,23.86
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,20.24
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.51
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.52
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.61
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,27.13
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,24.2
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,20.47
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.72
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.86
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,131.2
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,31.51
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,29.76
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,21.61
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.48
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.1
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,34.39
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,26.94
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,16.46
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,41.35
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.57
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.78
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,174.0
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.9
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,42.31
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,29.63
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,22.92
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,178.1
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
921655,WALNUT AVENUE (G24),2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.73
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.95
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,159.9
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,38.46
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,27.0
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,23.93
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,163.2
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
921655,WALNUT AVENUE (G24),2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.26
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.81
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.14
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,32.97
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,25.89
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,26.43
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
921655,WALNUT AVENUE (G24),2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.74
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,68.3
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,27.46
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,26.56
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,21.37
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.25
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.67
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,30.85
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,23.5
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,18.06
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
921655,WALNUT AVENUE (G24),2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.21
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,124.9
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,29.87
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,21.96
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,19.45
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.1
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.56
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.83
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,124.9
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,31.37
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,24.73
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,21.52
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.96
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.25
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,120.2
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
