Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,30.15
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,24.11
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,20.03
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
921655,WALNUT AVENUE (G24),2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,112.9
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,27.48
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,19.63
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,18.42
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.72
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.12
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,130.9
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,33.64
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,20.01
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,18.09
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
921655,WALNUT AVENUE (G24),2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.32
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.36
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.6
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,36.78
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,24.38
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,21.52
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,89.5
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.37
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.05
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,138.2
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,34.86
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,24.4
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,26.2
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.74
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.4
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,141.1
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,33.61
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,24.48
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,27.58
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.83
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.18
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.9
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,26.72
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,17.98
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,30.63
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.9
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.88
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.51
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,148.7
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,37.41
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,21.71
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,24.58
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,98.0
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.89
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.17
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,141.2
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,35.42
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,27.29
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,21.9
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.93
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.08
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,36.02
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,26.12
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,18.04
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.68
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.42
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.53
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,144.4
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,35.63
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,30.12
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,23.66
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
921655,WALNUT AVENUE (G24),2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.69
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.21
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.26
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,152.9
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,37.27
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,28.27
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.8
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
921655,WALNUT AVENUE (G24),2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.24
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.48
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,94.2
