Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,147.3
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,34.94
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,23.54
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,22.41
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.58
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,140.9
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,33.08
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,19.3
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,20.33
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
921655,WALNUT AVENUE (G24),2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.55
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.47
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,31.41
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,22.25
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,17.59
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.4
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.08
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,85.1
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,132.3
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,31.47
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,22.44
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,18.0
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.07
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,30.05
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,20.42
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,20.81
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.77
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,136.9
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,32.49
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,21.72
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,94.1
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.87
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,transformer,,Temperature,C,19.3
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,29.51
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,22.65
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,17.29
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,128.8
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.72
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.69
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.0
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,transformer,,Temperature,C,19.2
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,29.33
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,26.68
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,18.37
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
921655,WALNUT AVENUE (G24),2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.92
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.14
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,transformer,,Temperature,C,19.1
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,35.56
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,23.55
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,18.68
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,153.2
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.66
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,27.41
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,24.56
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,16.48
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
921655,WALNUT AVENUE (G24),2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.62
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.56
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,116.0
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,27.32
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,25.72
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,19.93
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
921655,WALNUT AVENUE (G24),2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,90.3
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.81
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.42
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.69
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.8
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
