Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,25.51
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,24.74
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,23.07
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.24
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.63
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.84
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,transformer,,Temperature,C,18.5
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,29.78
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,26.67
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,24.27
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.77
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.77
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.93
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,136.8
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.6
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,32.28
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,24.89
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,25.46
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.42
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.54
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.67
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,127.4
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,29.99
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,30.41
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.06
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.83
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,29.64
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,23.49
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,22.02
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
921655,WALNUT AVENUE (G24),2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.69
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.28
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.8
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,32.72
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,21.58
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,27.21
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,141.5
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.01
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.99
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.86
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,151.1
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,35.9
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,27.64
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,23.71
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,39.45
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.16
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,167.9
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.9
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.9
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,transformer,,Temperature,C,17.7
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,40.26
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,44.73
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,21.79
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,171.4
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,191.4
921655,WALNUT AVENUE (G24),2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.31
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.49
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,transformer,,Temperature,C,17.6
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,36.12
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,30.18
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,19.37
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,155.2
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
921655,WALNUT AVENUE (G24),2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.03
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.15
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,150.9
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,transformer,,Temperature,C,17.4
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,36.22
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,22.83
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,19.57
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,156.1
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
921655,WALNUT AVENUE (G24),2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.88
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.76
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.92
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,141.7
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,transformer,,Temperature,C,17.2
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,33.49
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,25.14
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,23.79
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.39
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,41.12
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,174.6
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.4
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,42.05
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,25.39
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,105.8
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
921655,WALNUT AVENUE (G24),2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
