Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.95
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.75
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.6
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,transformer,,Temperature,C,16.8
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,31.5
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,35.32
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,22.04
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,135.3
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.8
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.69
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.28
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,94.3
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,165.0
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,39.45
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,25.29
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,27.08
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.97
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.59
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,130.7
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,31.27
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,22.39
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,25.66
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.3
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.16
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.94
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.27
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.76
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.7
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,transformer,,Temperature,C,16.4
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,26.9
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,22.01
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,22.64
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.34
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.28
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,25.2
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,19.64
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,24.59
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.9
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.93
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.26
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.8
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,transformer,,Temperature,C,16.2
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,30.83
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,24.11
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,23.59
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
921655,WALNUT AVENUE (G24),2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.82
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.14
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,31.72
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,19.36
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,24.95
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.85
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.09
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.58
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.35
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,33.09
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,24.38
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,24.03
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.59
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.5
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.69
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,20.75
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,24.77
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.46
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.08
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.37
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,37.08
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,21.48
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,24.9
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,157.8
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.46
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.38
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.45
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,29.72
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,19.4
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,24.57
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,83.0
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.08
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.9
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.6
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.8
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
