Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,31.45
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,29.1
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,20.14
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
921655,WALNUT AVENUE (G24),2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.08
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.97
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,28.03
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,19.85
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,20.27
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.75
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,64.7
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,24.91
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,16.44
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,20.78
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.17
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.76
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.24
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,21.36
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,19.05
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,60.2
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.28
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.7
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.01
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,76.0
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,28.13
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,15.86
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,18.94
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.48
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,64.2
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,22.27
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,12.7
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,18.39
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
921655,WALNUT AVENUE (G24),2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.16
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.31
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.05
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,18.92
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,12.1
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,18.01
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,61.6
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
921655,WALNUT AVENUE (G24),2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.48
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,16.94
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.45
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,15.96
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,54.6
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,19.9
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,13.9
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,16.58
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,50.5
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,16.16
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.4
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,17.58
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,53.5
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
921655,WALNUT AVENUE (G24),2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.25
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,47.4
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,16.17
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,15.36
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,16.9
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,15.44
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,15.43
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,16.38
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,52.5
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
