Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.15
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.59
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,51.3
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,17.52
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,14.66
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,16.63
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.05
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.68
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,22.82
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,13.34
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,17.28
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,64.4
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
921655,WALNUT AVENUE (G24),2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.92
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.13
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,58.7
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,transformer,,Temperature,C,16.2
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,23.75
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,13.12
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,17.68
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
921655,WALNUT AVENUE (G24),2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.55
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.54
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,55.0
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,16.82
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,16.71
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,61.4
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.99
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.96
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,24.3
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,17.42
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,61.6
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.28
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.64
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,49.2
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,18.47
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,18.32
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,19.24
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,52.5
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.77
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.78
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,transformer,,Temperature,C,16.4
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,20.27
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,18.86
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,20.77
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,54.2
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.72
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,transformer,,Temperature,C,16.4
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,20.76
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,17.78
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,20.47
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,55.4
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.74
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.84
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,18.22
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,18.94
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,21.35
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,54.7
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.52
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,18.83
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,20.27
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.76
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.58
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,53.7
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,19.19
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,17.61
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,22.16
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.13
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,57.3
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
