Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,transformer,,Temperature,C,16.7
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,17.56
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,14.26
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,21.13
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,60.1
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.4
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.82
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,1.4
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,transformer,,Temperature,C,16.8
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,16.91
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,16.41
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,23.45
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,58.0
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.86
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.53
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,transformer,,Temperature,C,16.8
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,16.82
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.37
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,22.08
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,56.4
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.14
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.88
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.31
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,transformer,,Temperature,C,16.9
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,19.0
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,21.82
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.99
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,54.4
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,16.7
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,18.14
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,58.2
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.69
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.58
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,57.8
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,transformer,,Temperature,C,17.1
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,15.94
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,17.92
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,25.1
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,61.5
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,transformer,,Temperature,C,17.3
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,15.51
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,15.6
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,18.53
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,55.8
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.14
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,53.8
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,transformer,,Temperature,C,17.5
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,15.03
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,19.94
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,57.9
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.78
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,52.5
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,transformer,,Temperature,C,17.6
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,15.8
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,17.15
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,18.87
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,56.3
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.65
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.72
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,transformer,,Temperature,C,17.7
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,16.45
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,17.13
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,18.95
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,57.4
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.62
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.48
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.48
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,transformer,,Temperature,C,17.8
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,17.99
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,20.37
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,18.16
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,55.9
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.94
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,17.6
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.97
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,19.49
