Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.84
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.07
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.15
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,transformer,,Temperature,C,24.1
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,16.5
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,23.48
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,19.88
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,62.5
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,57.1
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,transformer,,Temperature,C,24.2
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,16.97
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,20.9
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,62.2
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
921655,WALNUT AVENUE (G24),2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.85
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,17.11
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,21.84
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,21.04
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,61.0
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
921655,WALNUT AVENUE (G24),2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.84
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.6
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,56.9
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,transformer,,Temperature,C,24.4
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,16.87
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,22.9
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,21.5
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,61.8
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
921655,WALNUT AVENUE (G24),2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.93
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.99
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.9
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,transformer,,Temperature,C,24.4
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,20.4
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,21.17
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,70.1
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.06
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.55
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.94
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,transformer,,Temperature,C,24.5
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,22.13
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,21.41
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,24.59
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.51
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.99
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.7
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,63.3
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,transformer,,Temperature,C,24.5
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,17.82
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,21.47
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,23.29
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,82.4
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
921655,WALNUT AVENUE (G24),2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.96
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.1
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.53
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.73
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,63.5
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,transformer,,Temperature,C,24.6
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,20.63
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,26.45
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,24.4
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.68
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.88
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.24
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,transformer,,Temperature,C,24.7
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,20.21
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,25.82
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,24.07
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.47
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.3
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,transformer,,Temperature,C,24.9
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,20.42
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,24.56
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,29.34
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
921655,WALNUT AVENUE (G24),2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.37
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.76
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.81
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.28
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,68.3
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.1
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,transformer,,Temperature,C,25.0
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,20.48
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,26.43
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,28.89
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
921655,WALNUT AVENUE (G24),2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.88
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.48
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
