Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,transformer,,Temperature,C,25.1
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,20.94
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,23.51
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,27.57
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.84
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.2
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.02
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,transformer,,Temperature,C,25.2
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,25.1
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,25.44
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,28.04
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.63
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.31
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.22
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.61
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,transformer,,Temperature,C,25.3
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,25.05
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,24.64
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,27.67
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
921655,WALNUT AVENUE (G24),2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.23
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.71
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.82
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.7
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.7
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,26.67
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,28.61
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,27.06
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
921655,WALNUT AVENUE (G24),2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.6
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.07
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.97
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,74.6
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.8
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,27.41
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,33.09
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,29.41
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
921655,WALNUT AVENUE (G24),2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.06
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.53
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.76
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,151.3
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,128.5
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,147.2
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,35.87
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,32.74
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,40.05
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.1
921655,WALNUT AVENUE (G24),2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,40.56
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.84
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,39.09
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,174.3
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.6
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,166.8
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,transformer,,Temperature,C,25.5
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,42.13
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,29.07
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,46.25
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,181.2
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,198.6
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,38.85
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.04
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.84
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,168.6
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,145.8
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,transformer,,Temperature,C,25.5
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,39.66
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,30.36
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,36.68
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,172.3
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,41.61
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.14
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.49
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,178.4
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,149.0
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,transformer,,Temperature,C,25.5
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,42.52
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,33.57
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,37.26
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,182.4
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
921655,WALNUT AVENUE (G24),2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,160.9
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.58
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.69
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.18
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.88
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,146.1
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.1
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,152.4
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,transformer,,Temperature,C,25.5
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,34.74
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,32.52
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,37.39
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,95.6
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.7
921655,WALNUT AVENUE (G24),2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,163.3
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.18
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.86
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.32
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.53
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,136.8
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,150.6
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,30.94
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,34.17
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,37.24
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.8
921655,WALNUT AVENUE (G24),2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.55
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.35
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.79
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,134.3
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,136.1
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,159.4
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
921655,WALNUT AVENUE (G24),2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
