Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,transformer,,Temperature,C,25.8
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,43.74
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,26.06
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,25.9
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,104.8
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,43.26
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.1
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.59
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,103.9
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,180.8
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,transformer,,Temperature,C,25.7
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,46.61
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,28.26
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,28.54
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,194.8
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.33
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,44.51
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.05
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,95.5
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,185.7
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.0
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,132.4
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,47.6
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,32.0
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,36.51
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,198.7
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
921655,WALNUT AVENUE (G24),2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,46.96
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.03
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.49
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,107.0
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,195.1
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.9
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.0
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,transformer,,Temperature,C,25.6
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,48.84
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,30.88
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,31.41
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,203.0
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
921655,WALNUT AVENUE (G24),2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.24
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,39.82
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.8
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.63
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,167.8
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.9
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,transformer,,Temperature,C,25.5
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,42.17
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,31.64
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,31.18
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,177.6
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.16
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.49
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.4
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,156.2
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,transformer,,Temperature,C,25.4
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,39.42
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,29.93
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,28.86
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
921655,WALNUT AVENUE (G24),2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,39.21
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.1
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.94
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,163.8
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,144.8
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,transformer,,Temperature,C,25.3
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,41.3
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,31.11
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,37.99
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,172.6
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,134.2
921655,WALNUT AVENUE (G24),2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,43.25
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.88
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,41.68
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,181.0
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.0
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,174.6
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,transformer,,Temperature,C,25.2
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,45.84
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,37.09
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,47.46
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,191.8
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,162.9
921655,WALNUT AVENUE (G24),2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,198.7
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,46.47
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.04
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,39.12
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,102.6
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,194.2
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.7
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,163.9
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,transformer,,Temperature,C,25.1
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,50.92
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,27.35
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,43.63
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,183.0
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.5
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,39.09
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,156.4
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.6
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,163.9
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,transformer,,Temperature,C,25.0
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,39.68
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,32.4
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,44.2
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,167.8
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
921655,WALNUT AVENUE (G24),2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.0
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.35
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.03
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.91
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,153.8
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,transformer,,Temperature,C,24.9
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,41.05
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,28.73
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,33.21
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,86.0
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,172.9
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
921655,WALNUT AVENUE (G24),2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.52
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.79
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.31
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,171.9
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,134.2
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,transformer,,Temperature,C,24.8
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
