Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,43.39
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,33.58
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,35.52
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.56
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.33
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.63
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,138.3
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,159.0
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,129.8
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,transformer,,Temperature,C,24.7
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,34.91
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,42.51
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,34.66
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,181.1
921655,WALNUT AVENUE (G24),2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.02
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.83
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.84
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,153.3
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,transformer,,Temperature,C,24.7
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,30.73
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,38.55
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,34.38
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.5
921655,WALNUT AVENUE (G24),2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.54
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.04
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.0
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,144.7
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,transformer,,Temperature,C,24.6
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,27.3
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,35.83
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,25.16
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.9
921655,WALNUT AVENUE (G24),2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.67
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.4
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,transformer,,Temperature,C,24.5
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,26.27
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,25.17
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,19.72
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
921655,WALNUT AVENUE (G24),2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.69
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.87
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.42
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.1
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,118.6
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,transformer,,Temperature,C,24.4
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,25.42
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,21.18
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,29.8
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,79.7
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.86
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.95
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,142.7
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,transformer,,Temperature,C,24.3
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,33.47
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,19.85
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,22.21
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.85
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,123.2
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,transformer,,Temperature,C,24.2
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,28.62
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,21.69
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,22.95
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.68
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,transformer,,Temperature,C,24.1
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,25.41
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,19.43
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,23.68
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.49
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.25
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.71
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,72.5
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.1
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,transformer,,Temperature,C,24.0
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,29.24
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,21.56
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,25.79
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
921655,WALNUT AVENUE (G24),2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.32
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.6
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.13
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,transformer,,Temperature,C,24.0
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,28.8
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,23.66
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,24.16
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.44
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.11
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,122.5
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,transformer,,Temperature,C,23.9
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,29.39
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,22.91
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,22.08
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,77.2
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.21
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.84
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.39
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,66.5
