Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,transformer,,Temperature,C,23.8
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,29.11
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,23.84
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,24.33
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.72
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,64.4
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,transformer,,Temperature,C,23.7
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,24.35
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,21.74
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,20.56
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,68.0
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.62
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.9
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,transformer,,Temperature,C,23.6
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,25.25
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,19.64
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,18.66
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,75.3
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.03
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.92
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.61
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,transformer,,Temperature,C,23.5
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,27.87
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,20.42
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,18.8
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.1
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.55
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,transformer,,Temperature,C,23.4
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,28.41
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,21.47
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,16.84
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
921655,WALNUT AVENUE (G24),2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.3
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.26
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,transformer,,Temperature,C,23.3
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,22.85
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,23.28
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,18.11
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.63
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,68.1
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,transformer,,Temperature,C,23.2
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,26.22
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,22.95
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,21.05
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
921655,WALNUT AVENUE (G24),2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.34
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,68.9
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.3
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,transformer,,Temperature,C,23.1
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,25.64
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,21.82
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.68
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.28
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.7
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,transformer,,Temperature,C,22.9
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,26.55
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,26.76
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,28.5
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
921655,WALNUT AVENUE (G24),2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.49
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.31
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,transformer,,Temperature,C,22.8
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,22.28
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,23.84
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,25.54
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.93
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.71
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,transformer,,Temperature,C,22.6
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,26.88
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,25.72
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,21.36
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.61
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.4
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.9
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
