Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,26.54
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,23.34
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,13.61
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,86.8
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
921655,WALNUT AVENUE (G24),2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.64
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.37
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.3
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,24.35
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,27.54
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,20.04
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
921655,WALNUT AVENUE (G24),2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.99
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.11
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,79.1
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,29.22
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,24.12
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,19.46
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
921655,WALNUT AVENUE (G24),2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.17
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.64
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,65.6
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,20.85
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,18.12
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.65
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.82
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.4
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.9
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,25.24
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,28.65
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,26.0
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.06
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.03
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.18
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,63.9
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,27.48
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,31.22
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,28.72
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.22
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.75
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.77
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.7
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.5
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,23.99
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,31.6
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,24.29
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
921655,WALNUT AVENUE (G24),2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.43
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.33
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.77
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,27.23
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,29.85
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,23.28
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
921655,WALNUT AVENUE (G24),2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.61
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,63.1
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,22.53
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,27.12
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,25.3
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.53
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.49
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,68.3
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.7
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.6
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,26.12
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,28.73
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,19.39
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.42
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.06
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,20.18
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,35.24
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,21.36
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
921655,WALNUT AVENUE (G24),2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.97
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.58
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.3
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,20.81
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,32.23
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,17.57
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
