Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.59
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.37
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.4
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,26.51
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,27.79
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,19.35
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.97
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.4
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,26.9
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,24.67
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,19.79
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
921655,WALNUT AVENUE (G24),2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.15
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.73
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,25.03
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,25.12
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,22.77
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.07
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.94
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.66
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,65.3
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,27.21
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,26.5
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,21.5
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
921655,WALNUT AVENUE (G24),2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,62.8
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,22.01
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,25.9
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,19.5
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.53
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.43
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.3
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,24.46
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,24.55
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,20.25
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.14
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.65
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,64.9
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,27.35
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,20.76
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,72.2
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.82
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.42
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,34.41
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,22.52
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,17.53
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,88.1
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.46
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,22.98
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,22.49
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,17.0
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.42
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.07
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.66
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,60.4
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.3
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,transformer,,Temperature,C,19.2
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,22.84
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,24.96
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,25.75
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.56
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.25
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.41
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,64.2
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.9
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,transformer,,Temperature,C,19.0
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,26.15
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,27.87
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,23.42
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,69.4
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.54
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.47
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.93
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
