Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,29.28
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,27.07
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,24.38
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,69.0
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.7
921655,WALNUT AVENUE (G24),2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.51
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.17
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,70.8
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,135.4
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,transformer,,Temperature,C,18.5
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,32.43
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,28.11
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,23.82
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
921655,WALNUT AVENUE (G24),2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.6
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.43
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.08
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.0
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,28.41
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,23.76
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,31.99
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.96
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.96
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,transformer,,Temperature,C,18.0
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,25.54
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,32.1
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,21.32
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.66
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,66.1
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.3
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,transformer,,Temperature,C,17.7
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,26.31
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,20.89
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,18.09
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.77
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.59
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,70.2
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,121.8
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,132.6
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.6
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,transformer,,Temperature,C,17.3
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,28.68
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,32.09
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,24.19
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
921655,WALNUT AVENUE (G24),2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.34
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.17
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.64
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.1
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,144.5
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,116.4
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,27.87
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,34.51
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,30.2
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.89
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.67
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.46
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,63.0
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.4
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.1
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,transformer,,Temperature,C,16.7
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,26.08
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,25.86
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,28.38
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.3
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
921655,WALNUT AVENUE (G24),2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.58
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.14
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,42.39
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,106.1
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,181.2
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,transformer,,Temperature,C,16.4
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,30.06
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,21.15
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,44.54
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,190.8
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.9
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.76
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.73
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,88.3
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.4
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,29.52
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,32.86
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,27.92
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
921655,WALNUT AVENUE (G24),2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.44
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.08
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.61
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,71.6
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,141.0
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,28.21
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,34.07
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,24.46
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
921655,WALNUT AVENUE (G24),2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.47
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.2
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.71
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,69.1
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.1
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.4
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,28.23
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,28.53
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,27.62
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
