Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.83
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.88
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.39
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,155.0
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,37.63
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,24.94
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,25.86
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,162.4
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
921655,WALNUT AVENUE (G24),2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.68
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.91
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,64.8
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,transformer,,Temperature,C,15.5
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,24.72
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,20.18
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,26.09
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
921655,WALNUT AVENUE (G24),2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.52
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.82
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.8
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.5
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,transformer,,Temperature,C,15.4
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,26.7
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,22.63
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,28.34
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,66.6
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.89
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.67
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.69
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.2
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,transformer,,Temperature,C,15.4
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,32.62
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,22.13
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,28.44
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.86
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.57
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.1
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,59.8
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.6
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.2
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,transformer,,Temperature,C,15.3
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,26.86
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,24.75
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,26.85
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,63.5
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
921655,WALNUT AVENUE (G24),2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.18
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.05
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.21
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,58.9
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,23.11
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,21.86
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,26.97
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,60.5
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
921655,WALNUT AVENUE (G24),2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.53
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.6
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.65
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,135.0
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,31.33
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,26.23
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,26.32
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,138.9
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.94
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.45
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,transformer,,Temperature,C,15.2
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,33.85
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,24.12
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,22.34
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.31
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,transformer,,Temperature,C,15.3
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,24.1
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,13.95
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,24.7
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.55
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,54.3
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,transformer,,Temperature,C,15.3
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,19.09
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.49
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,19.28
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.88
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.77
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,68.0
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.3
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,transformer,,Temperature,C,15.4
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,25.65
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,15.42
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,24.48
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,108.6
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.56
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.27
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
