Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,transformer,,Temperature,C,15.4
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,15.97
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,17.62
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,21.04
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,54.8
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,transformer,,Temperature,C,15.4
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,16.12
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,16.53
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,18.26
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,51.4
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.76
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.92
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,46.3
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,transformer,,Temperature,C,15.5
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,16.77
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,15.57
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,16.52
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,50.5
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.39
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.7
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,transformer,,Temperature,C,15.6
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,14.88
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,12.43
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,17.35
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,54.2
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
921655,WALNUT AVENUE (G24),2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.86
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,51.7
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,transformer,,Temperature,C,15.7
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,15.75
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,14.23
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,17.61
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,55.1
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.46
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,55.1
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,16.24
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,12.96
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,20.08
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,59.0
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
921655,WALNUT AVENUE (G24),2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.31
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.01
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,50.0
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,17.67
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,14.44
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,20.3
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,54.3
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,18.54
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.83
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,19.27
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,52.9
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
921655,WALNUT AVENUE (G24),2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,20.38
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,13.33
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,19.86
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.65
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.5
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,21.19
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,13.19
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,18.17
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,60.7
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
921655,WALNUT AVENUE (G24),2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.28
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,50.2
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,transformer,,Temperature,C,16.2
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,20.98
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,15.83
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,19.31
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,55.4
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.01
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.0
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.7
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,55.3
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.55
