Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,13.96
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,21.34
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,59.6
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
921655,WALNUT AVENUE (G24),2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.24
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,transformer,,Temperature,C,16.4
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,18.18
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,17.46
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,21.08
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,53.7
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.41
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.03
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.32
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,17.76
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,16.23
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,21.98
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,57.4
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.51
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.98
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,56.3
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,16.16
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,16.85
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,23.66
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,60.0
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
921655,WALNUT AVENUE (G24),2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.3
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,50.6
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,17.95
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,16.77
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,21.52
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,54.0
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
921655,WALNUT AVENUE (G24),2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.74
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.73
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,53.7
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,transformer,,Temperature,C,16.7
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,16.38
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,17.96
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,23.33
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
921655,WALNUT AVENUE (G24),2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.46
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.23
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.89
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,54.0
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,transformer,,Temperature,C,16.8
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,14.6
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,17.52
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,22.45
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
921655,WALNUT AVENUE (G24),2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.66
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,transformer,,Temperature,C,16.9
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,13.51
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,18.28
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,22.2
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,58.1
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
921655,WALNUT AVENUE (G24),2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.31
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.32
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,55.1
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,transformer,,Temperature,C,17.0
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,13.57
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,16.61
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,20.91
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,58.4
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.13
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.88
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,61.8
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,transformer,,Temperature,C,17.2
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,13.69
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,15.94
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,23.5
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,65.4
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.46
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,62.9
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,transformer,,Temperature,C,17.3
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,15.44
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,24.08
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,64.9
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
921655,WALNUT AVENUE (G24),2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.2
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.04
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.22
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,transformer,,Temperature,C,17.4
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,15.51
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,16.46
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,22.74
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,62.1
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.93
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.42
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,55.3
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
