Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,transformer,,Temperature,C,17.6
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,14.61
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,18.63
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,22.04
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,59.4
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.7
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
921655,WALNUT AVENUE (G24),2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.51
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,50.2
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,transformer,,Temperature,C,17.7
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,15.15
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,19.77
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,17.97
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,54.2
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.27
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,transformer,,Temperature,C,17.8
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,14.9
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,20.01
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,21.01
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,57.0
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
921655,WALNUT AVENUE (G24),2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.77
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.22
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,15.22
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,15.83
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,19.83
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,57.2
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
921655,WALNUT AVENUE (G24),2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.98
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.28
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,55.2
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,transformer,,Temperature,C,18.0
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,15.33
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,15.6
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,19.64
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,57.9
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
921655,WALNUT AVENUE (G24),2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.9
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.73
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,16.32
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,18.53
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,21.14
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,58.9
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
921655,WALNUT AVENUE (G24),2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.97
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.53
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.14
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.89
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,55.6
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,16.56
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,18.83
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,21.47
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,59.1
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.39
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,54.4
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,16.95
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,17.45
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,18.73
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,58.1
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.7
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.2
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,18.08
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,15.61
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,18.92
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,61.0
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
921655,WALNUT AVENUE (G24),2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.57
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,18.31
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,17.13
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,18.48
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,60.5
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.72
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.06
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.07
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,transformer,,Temperature,C,18.5
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,17.81
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,19.39
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,20.92
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,61.1
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.71
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.49
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.75
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,57.5
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,transformer,,Temperature,C,18.7
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
