Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,19.31
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,23.13
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,21.2
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,62.4
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
921655,WALNUT AVENUE (G24),2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.06
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.01
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.77
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.57
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,transformer,,Temperature,C,18.8
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,19.47
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,21.12
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,20.99
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,62.1
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
921655,WALNUT AVENUE (G24),2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.12
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.35
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,60.1
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,20.81
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,19.66
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,21.72
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,64.3
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.1
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.44
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.33
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,75.0
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,transformer,,Temperature,C,19.1
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,26.16
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,21.02
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,38.27
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,93.5
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,167.6
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.54
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.16
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.52
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.07
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.16
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,113.0
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,1.8
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,transformer,,Temperature,C,19.2
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,27.5
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,23.35
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,25.17
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,73.4
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
921655,WALNUT AVENUE (G24),2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.4
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.08
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.9
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.61
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,67.0
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,transformer,,Temperature,C,19.3
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,23.88
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,22.79
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,26.49
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,71.3
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
921655,WALNUT AVENUE (G24),2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.84
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.21
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.28
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.7
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.14
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.1
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,26.12
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,27.66
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,24.99
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,71.7
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.49
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.55
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.5
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,67.4
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.7
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,25.33
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,29.49
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,27.12
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,73.1
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.62
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.85
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.75
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.91
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.51
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,72.6
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.8
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,118.2
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,28.67
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,30.51
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,28.56
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,77.5
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.72
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.53
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.34
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.02
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,144.5
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,35.8
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,27.25
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,29.24
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,154.4
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
921655,WALNUT AVENUE (G24),2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.08
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.05
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,33.32
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.72
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.39
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,144.0
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.9
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,transformer,,Temperature,C,20.0
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,35.03
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,27.83
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,31.54
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.98
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.55
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.36
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.46
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.11
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,132.5
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.3
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,31.39
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,33.74
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,29.27
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
921655,WALNUT AVENUE (G24),2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.8
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.68
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.17
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.08
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.11
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,142.9
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.7
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
