Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,transformer,,Temperature,C,20.3
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,34.39
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,28.03
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,30.29
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,87.8
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
921655,WALNUT AVENUE (G24),2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.1
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.75
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.74
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.97
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.22
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.8
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.7
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,28.91
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,29.62
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,30.68
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
921655,WALNUT AVENUE (G24),2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.5
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.35
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.89
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.9
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.62
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,118.7
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.7
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,27.93
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,30.2
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,31.49
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
921655,WALNUT AVENUE (G24),2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.01
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.95
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,41.02
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.91
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.64
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,98.1
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,171.9
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,125.1
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,129.7
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,transformer,,Temperature,C,20.7
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,42.0
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,31.29
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,32.21
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
921655,WALNUT AVENUE (G24),2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.47
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.86
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,41.06
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.28
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.15
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,172.9
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,153.9
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,132.9
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,41.93
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,38.65
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,32.67
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,93.6
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,176.9
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,164.6
921655,WALNUT AVENUE (G24),2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.38
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.33
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,43.16
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.21
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.8
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,181.5
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,43.9
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,35.36
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,33.25
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,100.0
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,185.0
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,151.8
921655,WALNUT AVENUE (G24),2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,145.8
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.13
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-8.23
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,48.32
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.3
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.49
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,116.7
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,202.6
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.3
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.2
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,49.77
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,31.54
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,32.91
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,208.6
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
921655,WALNUT AVENUE (G24),2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.15
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.52
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,44.23
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.19
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.72
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,186.4
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.2
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,transformer,,Temperature,C,21.2
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,45.11
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,37.15
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,33.81
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,96.2
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,190.2
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.6
921655,WALNUT AVENUE (G24),2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.65
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,36.95
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.68
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,38.46
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,156.8
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.9
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,165.0
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,38.08
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,38.39
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,39.91
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
921655,WALNUT AVENUE (G24),2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,171.7
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.51
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.17
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.04
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.68
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.49
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,133.6
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,153.9
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,32.5
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,41.64
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,27.76
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,93.1
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.8
921655,WALNUT AVENUE (G24),2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.58
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.48
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,40.13
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.18
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,130.9
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,168.2
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.7
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,31.44
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,45.88
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,27.89
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,103.4
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,192.5
921655,WALNUT AVENUE (G24),2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.47
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.49
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.37
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.45
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,147.4
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,173.6
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
