Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,35.34
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,46.71
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,28.16
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,196.3
921655,WALNUT AVENUE (G24),2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.63
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.18
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,44.06
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.35
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.13
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,186.2
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,164.0
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,45.29
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,43.57
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,30.72
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,100.8
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,191.7
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,185.0
921655,WALNUT AVENUE (G24),2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.67
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.48
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.03
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.16
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,158.1
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,137.1
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,123.1
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,transformer,,Temperature,C,21.7
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,38.4
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,36.63
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,31.43
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,162.1
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,156.3
921655,WALNUT AVENUE (G24),2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.65
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.69
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,42.5
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.71
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.05
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,97.0
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,178.7
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.7
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,43.29
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,32.25
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,32.26
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,96.1
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.2
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,138.8
921655,WALNUT AVENUE (G24),2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.3
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.77
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.24
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,42.06
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.46
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.07
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,79.3
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,178.0
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,150.8
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,147.2
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,43.11
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,40.25
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,36.95
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,182.5
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,170.7
921655,WALNUT AVENUE (G24),2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,46.47
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.66
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.76
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,94.9
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,196.2
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.5
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,147.2
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,47.13
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,36.53
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,35.79
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,96.4
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,199.1
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,157.5
921655,WALNUT AVENUE (G24),2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.93
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.16
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.51
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.46
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,160.8
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.0
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,38.88
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,38.02
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,30.89
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,84.7
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.1
921655,WALNUT AVENUE (G24),2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,46.68
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.1
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.84
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,100.2
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,195.7
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,128.8
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,48.13
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,34.01
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,32.9
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,201.8
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
921655,WALNUT AVENUE (G24),2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,55.52
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.7
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.64
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,232.6
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.9
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,127.9
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,56.59
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,39.42
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,31.66
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,124.3
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,237.2
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,169.5
921655,WALNUT AVENUE (G24),2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.91
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,53.39
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.8
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.27
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,223.9
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.2
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,130.3
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,54.34
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,36.0
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,33.49
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,228.1
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,157.2
921655,WALNUT AVENUE (G24),2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,49.7
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.79
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,38.22
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,208.5
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,161.5
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,50.36
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,39.15
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,42.42
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,211.4
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
921655,WALNUT AVENUE (G24),2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,179.1
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.79
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,54.34
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.89
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.12
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,125.8
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,229.6
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.1
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,138.7
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,54.96
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,34.57
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,33.78
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,123.9
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,232.3
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
921655,WALNUT AVENUE (G24),2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.3
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.52
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,45.84
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.52
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.3
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,106.2
