Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,192.6
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,142.5
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,46.58
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,28.6
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,35.72
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,107.1
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,195.8
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.4
921655,WALNUT AVENUE (G24),2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.1
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.47
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,47.13
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.23
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.74
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,198.2
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,49.94
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,27.32
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,35.12
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,115.1
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,210.1
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
921655,WALNUT AVENUE (G24),2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.6
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,53.84
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.43
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.9
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,225.3
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,140.9
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,57.98
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,30.51
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,37.07
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,123.4
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,242.7
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
921655,WALNUT AVENUE (G24),2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,51.9
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.44
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.91
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,111.5
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,216.3
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.1
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,140.9
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,56.64
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,31.47
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,37.22
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,236.0
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,158.9
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,54.41
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.03
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.24
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,123.2
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,226.2
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.7
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,145.1
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,58.71
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,31.48
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,39.65
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,128.4
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,243.9
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.5
921655,WALNUT AVENUE (G24),2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.5
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,50.1
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.81
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.14
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,101.1
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,209.4
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,152.6
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,transformer,,Temperature,C,22.3
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,55.3
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,38.77
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,37.35
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,230.4
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,165.4
921655,WALNUT AVENUE (G24),2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.22
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.43
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.34
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,169.6
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,154.1
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.0
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,42.98
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,39.74
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,29.89
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,181.8
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
921655,WALNUT AVENUE (G24),2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.72
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.79
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,39.26
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.07
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,164.6
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,39.97
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,30.44
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,29.38
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.8
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
921655,WALNUT AVENUE (G24),2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.44
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,50.85
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.86
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.83
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,118.3
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,212.4
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,126.7
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.9
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,transformer,,Temperature,C,22.2
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,51.91
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,37.65
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,30.25
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,113.7
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,216.7
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
921655,WALNUT AVENUE (G24),2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,39.24
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.38
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.27
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,91.7
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,165.5
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.7
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,39.77
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,33.13
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,26.64
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,168.0
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.6
921655,WALNUT AVENUE (G24),2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.67
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,39.24
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.65
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.99
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,102.8
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,165.1
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,39.76
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,23.61
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,22.28
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,167.5
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
921655,WALNUT AVENUE (G24),2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.3
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.12
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,83.7
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,135.3
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
