Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,31.85
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,22.03
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,29.63
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,88.4
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.8
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
921655,WALNUT AVENUE (G24),2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.22
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.78
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.97
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,121.3
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.8
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,transformer,,Temperature,C,22.1
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,28.8
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,25.35
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,25.7
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.27
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.48
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,117.8
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,27.87
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,22.14
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,17.58
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
921655,WALNUT AVENUE (G24),2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.04
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.49
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.3
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,transformer,,Temperature,C,22.0
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,25.59
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,23.16
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,20.95
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
921655,WALNUT AVENUE (G24),2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.26
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.51
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.86
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.81
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.63
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,77.9
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,131.6
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,31.65
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,24.83
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,23.16
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,84.4
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.54
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.85
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,110.6
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.8
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,26.61
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,27.58
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,16.42
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
921655,WALNUT AVENUE (G24),2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.06
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,67.2
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,transformer,,Temperature,C,21.9
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,24.98
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,20.91
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,20.81
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
921655,WALNUT AVENUE (G24),2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.83
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.43
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.32
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,transformer,,Temperature,C,21.8
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,24.01
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,21.88
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,18.32
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,72.1
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
921655,WALNUT AVENUE (G24),2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.34
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.61
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.21
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,68.5
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,119.2
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,1.5
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,transformer,,Temperature,C,21.7
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,28.34
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,24.2
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,22.25
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
921655,WALNUT AVENUE (G24),2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,35.71
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.79
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,88.0
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,150.6
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,transformer,,Temperature,C,21.6
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,37.65
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,22.87
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,20.75
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,93.7
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,158.9
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.45
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.6
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,82.7
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,140.2
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,33.26
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,20.05
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,24.62
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.05
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.71
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.47
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.97
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,71.5
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,transformer,,Temperature,C,21.5
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,24.32
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,21.21
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,28.61
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
