Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.89
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.15
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.85
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.3
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,transformer,,Temperature,C,21.4
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,23.35
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,21.47
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,27.09
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,76.9
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
921655,WALNUT AVENUE (G24),2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.84
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.92
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.16
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,73.5
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,117.1
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,transformer,,Temperature,C,21.3
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,27.75
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,19.61
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,22.64
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
921655,WALNUT AVENUE (G24),2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.7
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,81.8
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,123.8
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,transformer,,Temperature,C,21.1
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,30.14
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,15.74
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,20.85
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,94.2
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.99
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.5
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.3
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,transformer,,Temperature,C,21.0
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,26.02
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,16.93
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,17.1
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.02
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,26.08
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.56
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.4
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,transformer,,Temperature,C,20.9
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,26.65
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,21.18
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,15.92
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,80.7
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
921655,WALNUT AVENUE (G24),2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.52
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.44
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,119.0
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,transformer,,Temperature,C,20.8
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,28.11
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.1
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,17.87
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,81.3
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.66
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.93
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,77.8
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,123.6
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,transformer,,Temperature,C,20.6
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,29.32
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,22.98
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,17.27
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,80.9
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
921655,WALNUT AVENUE (G24),2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.34
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.01
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.6
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,transformer,,Temperature,C,20.5
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,26.64
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,21.44
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,15.72
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,97.8
921655,WALNUT AVENUE (G24),2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.04
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.86
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.66
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,94.0
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,120.1
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,transformer,,Temperature,C,20.4
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,28.61
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,20.12
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,11.83
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.29
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.85
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,128.6
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,transformer,,Temperature,C,20.2
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,30.92
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,22.76
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,14.78
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.57
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.61
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.57
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.2
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,transformer,,Temperature,C,20.1
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,26.41
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,23.18
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,14.88
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,86.9
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.6
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.93
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.22
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,77.4
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
