Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,transformer,,Temperature,C,19.9
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,25.77
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,22.34
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,16.97
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,81.5
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
921655,WALNUT AVENUE (G24),2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.68
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,85.7
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,transformer,,Temperature,C,19.8
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,28.55
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,21.34
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,17.05
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,88.6
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.06
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,92.9
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,137.7
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.3
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,transformer,,Temperature,C,19.7
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,32.92
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,21.39
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,20.13
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,94.5
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
921655,WALNUT AVENUE (G24),2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,32.13
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.5
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,138.9
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,transformer,,Temperature,C,19.6
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,33.73
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,18.39
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,18.98
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,98.8
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.5
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,36.74
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,99.4
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,157.0
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,transformer,,Temperature,C,19.5
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,38.08
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,20.91
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,22.54
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,103.5
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,162.9
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
921655,WALNUT AVENUE (G24),2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.57
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,76.3
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.4
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,transformer,,Temperature,C,19.4
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,27.45
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,17.42
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,21.76
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,80.0
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,120.3
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.94
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.2
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.03
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,76.2
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,127.4
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,transformer,,Temperature,C,19.3
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,30.41
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,24.35
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,21.94
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,78.8
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
921655,WALNUT AVENUE (G24),2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.97
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.24
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,72.0
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.2
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,transformer,,Temperature,C,19.2
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,24.62
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.03
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,18.05
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,75.7
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
921655,WALNUT AVENUE (G24),2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.78
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.07
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,74.3
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,transformer,,Temperature,C,19.0
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,28.54
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,31.08
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,20.31
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,80.8
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
921655,WALNUT AVENUE (G24),2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.05
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,78.1
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.2
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,transformer,,Temperature,C,19.0
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,29.95
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,33.57
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,20.51
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,85.6
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
921655,WALNUT AVENUE (G24),2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.15
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.73
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,73.3
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,126.4
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,104.6
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,30.13
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,27.73
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,20.45
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,78.0
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
921655,WALNUT AVENUE (G24),2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,31.69
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.72
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.6
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,66.8
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,136.4
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.2
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,transformer,,Temperature,C,18.9
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,32.6
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,25.98
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,28.16
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,69.8
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
