Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.92
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.81
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.73
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,68.1
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,transformer,,Temperature,C,18.7
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,31.12
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,25.56
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,22.92
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,73.6
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
921655,WALNUT AVENUE (G24),2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.9
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.5
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.45
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,78.6
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,137.4
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,148.6
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,transformer,,Temperature,C,18.6
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,36.36
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,46.08
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,24.25
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,98.0
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,196.8
921655,WALNUT AVENUE (G24),2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.59
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.94
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.57
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,72.4
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,152.1
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,140.6
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,transformer,,Temperature,C,18.4
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,37.93
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,45.91
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,26.96
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,86.7
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,193.6
921655,WALNUT AVENUE (G24),2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,37.7
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.14
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.86
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,82.5
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,160.8
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.1
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.0
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,transformer,,Temperature,C,18.3
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,38.34
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,29.15
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,29.06
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,84.3
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
921655,WALNUT AVENUE (G24),2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.75
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.02
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,79.6
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,136.0
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,transformer,,Temperature,C,18.2
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,32.76
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,25.31
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,23.53
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
921655,WALNUT AVENUE (G24),2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.75
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.73
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.66
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,68.2
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,124.4
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.2
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,111.4
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,transformer,,Temperature,C,18.1
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,29.75
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,28.77
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,27.5
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,73.8
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.9
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
921655,WALNUT AVENUE (G24),2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.71
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.18
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.94
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,79.9
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,140.1
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,transformer,,Temperature,C,17.9
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,35.45
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,22.74
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,29.02
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,85.8
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.01
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.81
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.39
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,83.9
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,154.3
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.6
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,transformer,,Temperature,C,17.8
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,36.91
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,26.12
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,31.01
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,86.2
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.7
921655,WALNUT AVENUE (G24),2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.84
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.01
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.42
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,90.7
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,170.1
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.3
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,transformer,,Temperature,C,17.6
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,40.64
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,29.56
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,29.2
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,91.4
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
921655,WALNUT AVENUE (G24),2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,42.23
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.45
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.34
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,95.3
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,180.7
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.0
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,transformer,,Temperature,C,17.4
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,45.73
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,33.18
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,23.22
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,103.6
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,195.8
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
921655,WALNUT AVENUE (G24),2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,39.25
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.27
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.84
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,94.8
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,168.4
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.8
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,transformer,,Temperature,C,17.1
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,40.43
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,25.64
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,22.71
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,98.5
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,173.8
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
921655,WALNUT AVENUE (G24),2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.8
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.88
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.31
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.58
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,80.6
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,152.3
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.8
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,142.3
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
