Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,transformer,,Temperature,C,16.8
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,37.42
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,29.15
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,33.53
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,85.3
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,159.2
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
921655,WALNUT AVENUE (G24),2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,146.8
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,33.78
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.59
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.89
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,70.9
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,143.7
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,159.6
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.7
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,transformer,,Temperature,C,16.6
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,35.23
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,39.05
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,30.77
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,74.5
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
921655,WALNUT AVENUE (G24),2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,36.2
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.68
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.65
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,75.5
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,154.8
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.0
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.6
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,transformer,,Temperature,C,16.5
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,37.31
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,29.24
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,27.84
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,81.2
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,159.6
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
921655,WALNUT AVENUE (G24),2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.29
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.87
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.93
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.03
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.71
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,86.6
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,162.5
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.2
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,transformer,,Temperature,C,16.3
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,39.6
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,24.48
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,25.77
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,94.7
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,169.9
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
921655,WALNUT AVENUE (G24),2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.75
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,35.91
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.88
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.38
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,74.7
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,154.2
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.0
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.8
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,transformer,,Temperature,C,16.2
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,36.89
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,27.76
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,29.38
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,77.3
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,158.4
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
921655,WALNUT AVENUE (G24),2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.07
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,37.48
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.79
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.17
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,81.7
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,159.8
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.8
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,transformer,,Temperature,C,16.1
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,38.05
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,25.97
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,31.71
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,82.8
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,162.5
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.19
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.17
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.24
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.66
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.91
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,81.6
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,150.3
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,143.2
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,35.85
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,26.66
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,34.11
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,84.5
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
921655,WALNUT AVENUE (G24),2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,149.2
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.91
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.67
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.22
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.31
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,63.8
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,126.0
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.4
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,123.5
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,1.9
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.4
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,transformer,,Temperature,C,16.0
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,29.57
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,29.47
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,29.1
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,68.6
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,130.7
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
921655,WALNUT AVENUE (G24),2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.41
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.16
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,29.73
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.96
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,78.2
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,127.5
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.2
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,30.61
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,21.98
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,31.06
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,82.6
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
921655,WALNUT AVENUE (G24),2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.37
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.44
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.48
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.86
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.24
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,93.4
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,141.8
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,1.7
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,transformer,,Temperature,C,15.9
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,34.19
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,17.26
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,27.76
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,96.6
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
921655,WALNUT AVENUE (G24),2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.91
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.64
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.61
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.65
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,68.0
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,125.2
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.03
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,1.6
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,30.84
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,21.77
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,24.31
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,72.7
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
921655,WALNUT AVENUE (G24),2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.27
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.74
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-7.06
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.3
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.37
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.26
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,65.9
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.8
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.0
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.4
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,transformer,,Temperature,C,15.8
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
921655,WALNUT AVENUE (G24),2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,25.52
